Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,49.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,57.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,129.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,77.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,150.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,54.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,70.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,158.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,55.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,86.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,169.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,41.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,54.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,84.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,175.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,55.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,77.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,174.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
