Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,57.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,71.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,182.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,63.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,43.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,65.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,178.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,47.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,60.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,43.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,63.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,148.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,179.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,58.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,55.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,57.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,180.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,54.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,56.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,6.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,48.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,52.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,142.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,118.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,198.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,61.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,46.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,47.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,117.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,189.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,60.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
