Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,47.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,50.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,140.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,116.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,192.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,65.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,49.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,55.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,142.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,116.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,200.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,52.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,67.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,50.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,61.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,139.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,203.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,49.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,63.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,5.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,48.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,52.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,150.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,118.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,198.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,52.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,60.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,47.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,41.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,152.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,130.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,193.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,53.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,61.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,46.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,151.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,138.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,190.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,51.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,61.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,46.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,153.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,134.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,189.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
