Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,51.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,67.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,133.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,145.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,169.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,55.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,5.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,134.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,150.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,167.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,55.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,132.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,122.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,128.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.17
