Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,42.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
