Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,57.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
