Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,61.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,52.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,49.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,61.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,44.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
