Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,46.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,48.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,56.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,118.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,40.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
