Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
