Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,58.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,65.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,41.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.5
