Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,51.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,62.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,50.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,50.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,45.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,47.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,51.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
