Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,42.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,58.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
