Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,52.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,72.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,64.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,50.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,42.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,52.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,66.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
