Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,68.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,59.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,61.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,44.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,38.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,62.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,31.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
