Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,51.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,70.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (RMS),A,34.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,65.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,66.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
