Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,45.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,47.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,45.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,55.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,50.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
