Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,67.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,51.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,42.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
