Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,44.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,41.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,45.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,56.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,62.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
