Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,55.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,121.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,78.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,151.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,63.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,65.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,145.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
