Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,66.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,55.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,122.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,55.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,45.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,42.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
