Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (RMS),A,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,39.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,43.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,59.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,59.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
