Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,47.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (RMS),A,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,68.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,130.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,45.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,55.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,41.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,57.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,45.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,51.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,108.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,75.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,139.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
