Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,54.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (RMS),A,6.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,79.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,153.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,56.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (RMS),A,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,83.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,159.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,55.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,74.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,154.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,54.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,73.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,162.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,57.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (RMS),A,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,61.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,168.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,58.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,45.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,167.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,59.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
