Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,43.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,48.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,177.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,61.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,49.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,116.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,183.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,61.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,43.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,52.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,110.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,177.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,63.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,44.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,53.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,180.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,66.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,46.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,57.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,139.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,188.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,67.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,47.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,50.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,117.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,191.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,45.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,63.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.29
