Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,56.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,137.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,187.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,49.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,66.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,46.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,46.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,135.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,118.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,189.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,67.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,43.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,45.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,136.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,177.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,48.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,61.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (RMS),A,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,136.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,135.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,177.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,48.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,62.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,152.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,142.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,181.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,52.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,63.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (RMS),A,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,144.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,160.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,47.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,50.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,59.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (RMS),A,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,147.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,156.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
