Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,51.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,54.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (RMS),A,6.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,127.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
