Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
