Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,58.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,118.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,39.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
