Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,45.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,45.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,61.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,111.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,47.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.65
