Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,57.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,50.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,37.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
