Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,43.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,44.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,51.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,50.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
