Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,49.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,27.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,32.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,62.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,45.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,53.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
