Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
