Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,38.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
