Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
