Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,35.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,39.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,39.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,56.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,59.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,61.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
