Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
