Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,48.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,45.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
