Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,42.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
