Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,43.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,44.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,54.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,36.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,38.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.38
