Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,45.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,39.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
