Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,36.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,37.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,6.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (RMS),A,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,50.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,118.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
