Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,41.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (RMS),A,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,43.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,5.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
