Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,40.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,59.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,55.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,57.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,61.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,46.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,85.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,137.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (RMS),A,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,82.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
