Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,142.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,48.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (RMS),A,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,78.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,136.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,47.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (RMS),A,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,58.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,134.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,48.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,81.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,158.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,54.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,92.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,168.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,56.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,89.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,168.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,60.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,82.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,171.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
