Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,88.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,184.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,63.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,46.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,87.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,186.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,64.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (RMS),A,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,4.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,46.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,80.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,186.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,62.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (RMS),A,6.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,44.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,61.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,181.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,61.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (RMS),A,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,45.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,54.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,122.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,184.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,63.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (RMS),A,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,46.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,62.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,189.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,63.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.64
