Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,46.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,62.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,113.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,190.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,62.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (RMS),A,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,46.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,55.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,112.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,188.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,62.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (RMS),A,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,49.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,55.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,138.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,201.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,49.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,66.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,49.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,56.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,129.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,198.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,67.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,48.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,49.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,130.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,194.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,44.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,67.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,46.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,46.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,127.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,190.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,64.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,46.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,46.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,123.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,125.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,190.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
