Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,63.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (RMS),A,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,46.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,126.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,142.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,188.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,150.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,169.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,53.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,57.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,140.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,169.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,57.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,123.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,134.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
